Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.08
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.6
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.04
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.26
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.29
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
513642,Rhoose Point No2,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.02
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.23
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.75
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.39
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
513642,Rhoose Point No2,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.02
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.7
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.66
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.69
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
513642,Rhoose Point No2,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.13
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.03
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.16
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
513642,Rhoose Point No2,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.53
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.63
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.83
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
513642,Rhoose Point No2,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.54
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.58
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.98
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.24
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
513642,Rhoose Point No2,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
513642,Rhoose Point No2,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.13
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
513642,Rhoose Point No2,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.25
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
513642,Rhoose Point No2,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
