Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
513642,Rhoose Point No2,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
513642,Rhoose Point No2,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
513642,Rhoose Point No2,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
513642,Rhoose Point No2,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.66
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
513642,Rhoose Point No2,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.77
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.67
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
513642,Rhoose Point No2,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
513642,Rhoose Point No2,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.74
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
513642,Rhoose Point No2,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
513642,Rhoose Point No2,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.74
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.29
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
513642,Rhoose Point No2,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
