Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.43
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.18
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
513642,Rhoose Point No2,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.41
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.44
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513642,Rhoose Point No2,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
513642,Rhoose Point No2,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.86
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,13.51
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.39
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.74
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
513642,Rhoose Point No2,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
513642,Rhoose Point No2,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.04
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.39
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
513642,Rhoose Point No2,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.19
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.29
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
513642,Rhoose Point No2,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,55.7
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.78
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
513642,Rhoose Point No2,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.66
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.53
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
513642,Rhoose Point No2,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.31
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
