Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.15
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
513642,Rhoose Point No2,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.5
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
513642,Rhoose Point No2,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
513642,Rhoose Point No2,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.85
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.21
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.04
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513642,Rhoose Point No2,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,24.7
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
513642,Rhoose Point No2,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.3
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.88
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
513642,Rhoose Point No2,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.97
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
513642,Rhoose Point No2,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
513642,Rhoose Point No2,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.54
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.41
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
513642,Rhoose Point No2,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.36
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
513642,Rhoose Point No2,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
