Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.91
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
513642,Rhoose Point No2,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.76
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.2
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.02
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
513642,Rhoose Point No2,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.52
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
513642,Rhoose Point No2,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.34
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.59
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
513642,Rhoose Point No2,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
513642,Rhoose Point No2,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.65
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
513642,Rhoose Point No2,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.84
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
513642,Rhoose Point No2,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.61
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
513642,Rhoose Point No2,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
513642,Rhoose Point No2,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
