Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
513642,Rhoose Point No2,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.86
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.44
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
513642,Rhoose Point No2,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.78
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
513642,Rhoose Point No2,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.89
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.2
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
513642,Rhoose Point No2,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.45
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.17
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
513642,Rhoose Point No2,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.37
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.32
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
513642,Rhoose Point No2,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
513642,Rhoose Point No2,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.57
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
513642,Rhoose Point No2,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.24
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
513642,Rhoose Point No2,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.46
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.74
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
513642,Rhoose Point No2,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
