Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
513642,Rhoose Point No2,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.35
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
513642,Rhoose Point No2,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.85
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.95
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
513642,Rhoose Point No2,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,24.0
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
513642,Rhoose Point No2,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
513642,Rhoose Point No2,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.86
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.1
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
513642,Rhoose Point No2,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.69
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.35
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,24.1
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
513642,Rhoose Point No2,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,24.2
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
513642,Rhoose Point No2,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
513642,Rhoose Point No2,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.57
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
