Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,24.3
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
513642,Rhoose Point No2,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
513642,Rhoose Point No2,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
513642,Rhoose Point No2,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,24.4
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
513642,Rhoose Point No2,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,24.5
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
513642,Rhoose Point No2,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
513642,Rhoose Point No2,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
513642,Rhoose Point No2,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.89
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,24.6
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
513642,Rhoose Point No2,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.99
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.07
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
513642,Rhoose Point No2,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,24.8
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
513642,Rhoose Point No2,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
