Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.28
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.21
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,24.9
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.23
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.3
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513642,Rhoose Point No2,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.95
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.12
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.38
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,25.0
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
513642,Rhoose Point No2,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.32
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,25.1
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
513642,Rhoose Point No2,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.03
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
513642,Rhoose Point No2,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,25.2
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
513642,Rhoose Point No2,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.16
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,25.3
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
513642,Rhoose Point No2,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.86
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,25.4
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.79
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
