Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
513642,Rhoose Point No2,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.6
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,25.5
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
513642,Rhoose Point No2,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.06
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
513642,Rhoose Point No2,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,25.6
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
513642,Rhoose Point No2,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.75
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,25.8
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
513642,Rhoose Point No2,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,25.9
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
513642,Rhoose Point No2,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,17.46
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.66
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,26.0
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
513642,Rhoose Point No2,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.68
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
513642,Rhoose Point No2,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.95
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,26.1
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
513642,Rhoose Point No2,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,26.2
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
513642,Rhoose Point No2,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
