Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,26.3
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
513642,Rhoose Point No2,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
513642,Rhoose Point No2,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.29
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,26.4
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
513642,Rhoose Point No2,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,26.5
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
513642,Rhoose Point No2,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,26.6
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
513642,Rhoose Point No2,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,26.7
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
513642,Rhoose Point No2,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,26.8
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
513642,Rhoose Point No2,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.45
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,26.9
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
513642,Rhoose Point No2,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,27.0
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
513642,Rhoose Point No2,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
